Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.68
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.4
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,5.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
930621,WATERCALL AVENUE COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.54
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.41
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.41
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,5.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.66
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.22
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
930621,WATERCALL AVENUE COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.08
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.94
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.54
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.57
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.7
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,5.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
930621,WATERCALL AVENUE COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.85
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.15
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.76
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.14
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,5.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.02
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.06
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.98
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.01
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.64
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.73
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.52
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,5.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.16
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
930621,WATERCALL AVENUE COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.44
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.04
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.24
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,5.1
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.51
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
930621,WATERCALL AVENUE COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.31
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.14
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.18
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,54.1
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.3
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,5.3
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.11
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.72
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.59
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.36
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.31
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.04
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.03
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.26
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,5.3
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.28
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.53
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.84
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
930621,WATERCALL AVENUE COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.52
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.76
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,20.7
