Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.15
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.87
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.63
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,40.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,121.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,127.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,5.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.16
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.1
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
930621,WATERCALL AVENUE COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.36
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.04
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.78
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.32
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.88
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,50.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,129.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,5.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.65
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.06
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.97
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.14
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.43
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.92
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.14
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,118.3
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,5.0
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.79
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.55
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
930621,WATERCALL AVENUE COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.37
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.35
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.77
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.17
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.95
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.28
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,4.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.08
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.72
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.24
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.83
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.69
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.02
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.82
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.55
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,5.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.93
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.77
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.69
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.52
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.83
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.24
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.35
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,5.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.89
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.49
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.09
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.56
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.39
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.62
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,110.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,5.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.37
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.68
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.52
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.27
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.44
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
