Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.58
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.38
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.85
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,5.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.84
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.13
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.89
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.53
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.21
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.88
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,130.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.4
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,116.7
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,5.1
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.99
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.56
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.96
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
930621,WATERCALL AVENUE COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.28
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.22
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.26
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.78
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,47.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,121.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,4.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.61
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.44
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.28
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.3
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.28
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.83
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.54
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.77
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,48.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,108.3
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,121.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,5.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.79
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.24
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.83
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.61
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.76
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.71
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.51
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.49
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,124.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,5.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.14
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.83
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.87
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.79
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.09
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.22
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.45
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,143.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.3
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,136.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,5.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.63
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.14
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.52
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.01
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.45
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.72
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,36.07
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,49.21
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,73.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,145.4
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,151.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,206.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,5.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.43
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.26
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.57
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
930621,WATERCALL AVENUE COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.87
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.74
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.92
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.34
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,48.33
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,78.5
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,154.3
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,129.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,203.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,5.1
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.25
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.21
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.04
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
930621,WATERCALL AVENUE COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.25
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.56
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
