Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.23
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,46.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,95.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,151.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,196.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,5.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.85
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.36
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.14
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.47
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.24
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.97
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.28
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,45.41
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,80.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,146.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,189.4
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,5.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.98
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.79
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.79
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.92
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.51
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.08
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.43
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.68
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,42.16
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,76.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,137.4
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,177.3
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,5.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.98
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.74
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.94
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.19
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.49
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.65
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.46
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.95
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,145.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,142.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.92
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.44
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.16
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
930621,WATERCALL AVENUE COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.45
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.33
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.37
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.55
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.61
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.39
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.56
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.44
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,59.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,150.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,147.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,5.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.95
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.03
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.45
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.76
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.46
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.36
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.71
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.35
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,59.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,152.3
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.2
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,168.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,5.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.53
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.44
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.47
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
930621,WATERCALL AVENUE COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.88
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.04
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.63
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.22
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.76
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,152.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,143.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,153.5
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,5.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.34
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.02
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.79
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.12
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.38
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.6
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.89
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,33.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,45.1
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.85
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.97
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,40.77
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,48.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,145.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,154.8
