Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,170.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,4.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.81
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.12
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.6
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
930621,WATERCALL AVENUE COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.82
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.09
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.37
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.6
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.76
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.45
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,39.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,39.74
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.01
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,45.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,165.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,166.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,138.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,4.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.67
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,94.14
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.49
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.19
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.12
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.74
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.46
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,40.02
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.72
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.19
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,55.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,166.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,123.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,4.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.46
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.23
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.47
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.54
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.67
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.23
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.76
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.48
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.73
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,166.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,125.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,146.1
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,4.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.27
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.92
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.31
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.23
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.79
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.69
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.86
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.7
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,48.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,161.0
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,136.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,4.9
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.67
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.21
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.13
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
930621,WATERCALL AVENUE COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.49
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.01
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.26
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,45.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.35
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.83
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.62
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,55.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,168.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,136.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,4.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.69
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.47
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.21
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.07
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.01
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.25
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,49.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,142.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,139.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.61
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.69
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.32
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.24
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.28
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.94
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.26
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,148.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,140.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,4.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.81
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.27
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.57
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.78
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
