Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.39
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.24
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,51.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,124.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,4.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.27
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.29
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.53
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.47
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.87
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.9
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,113.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.49
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.56
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.51
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.68
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,39.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.76
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.21
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.04
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.35
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.1
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.36
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.31
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.86
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
930621,WATERCALL AVENUE COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.48
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.97
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.32
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.16
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,138.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.37
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.03
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.93
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.52
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.34
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.62
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,137.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.05
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.04
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.87
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.21
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.47
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.22
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.29
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,48.5
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,144.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.3
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.35
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.37
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.49
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.84
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.02
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,47.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,135.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.05
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.17
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.49
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.64
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.16
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.09
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.71
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
