Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.97
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.16
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.59
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
930621,WATERCALL AVENUE COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.51
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.06
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.32
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.79
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.4
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.47
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.39
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.09
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
930621,WATERCALL AVENUE COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.05
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.83
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.77
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.77
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.28
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.19
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.0
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,4.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.73
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.61
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.44
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
930621,WATERCALL AVENUE COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.48
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.28
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.69
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.52
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.38
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,4.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.89
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.63
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
930621,WATERCALL AVENUE COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.31
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.08
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.58
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.61
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.13
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.76
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.89
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.39
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.51
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.37
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.01
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.39
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.0
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.53
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.68
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.88
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.39
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.08
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.44
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.35
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.57
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.64
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.02
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.11
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.37
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.88
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.27
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.34
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.54
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
930621,WATERCALL AVENUE COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.94
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
