Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.29
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.11
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.26
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,4.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.19
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.65
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.91
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.34
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.85
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.22
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,4.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.11
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.47
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.35
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.78
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.32
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.84
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,4.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.98
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.83
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.03
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.46
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.94
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.64
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.65
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.89
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.97
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,44.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,125.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,4.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.51
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.81
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.53
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
930621,WATERCALL AVENUE COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.88
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.39
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.17
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.88
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.68
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.91
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,4.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.33
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.48
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.58
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.14
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.79
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.86
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.57
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,4.4
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.17
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.72
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.75
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
930621,WATERCALL AVENUE COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.81
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.3
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.89
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.84
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.93
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,56.9
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,145.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,4.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.38
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.19
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.39
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.26
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.07
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.48
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.07
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.9
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,4.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.02
