Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.37
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.96
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.05
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.36
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.15
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.99
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.08
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.69
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.28
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.21
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.08
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.39
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,125.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,4.3
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.65
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.69
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.12
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.32
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.44
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.12
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.25
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.93
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.01
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,52.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,136.9
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.3
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,4.3
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.52
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.03
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.73
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.76
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.26
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.44
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.89
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,48.9
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,122.1
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,4.2
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.74
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.72
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
930621,WATERCALL AVENUE COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.98
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.08
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.09
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.71
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.99
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,4.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.91
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.24
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.39
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.26
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.37
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.75
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.26
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,4.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.84
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.48
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.32
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.06
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.67
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.87
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,43.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.13
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.81
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.98
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.16
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,128.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.36
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.06
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.34
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.67
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.34
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.32
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.53
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
