Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.51
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.41
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.04
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,132.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.62
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.63
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.68
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.68
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.16
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.15
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.97
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.39
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,64.4
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.85
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.82
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.88
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.45
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.92
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.88
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.95
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.81
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.34
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.9
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
930621,WATERCALL AVENUE COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.83
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.92
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.24
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.08
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.22
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.02
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.38
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.19
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.73
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,41.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.61
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.44
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.05
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,40.9
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,73.53
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.85
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
930621,WATERCALL AVENUE COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.86
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.05
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,58.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,81.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.07
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.79
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.26
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,120.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,87.08
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.89
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.45
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.47
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,57.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,80.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.52
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.98
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.24
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.12
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.81
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,121.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,86.28
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.08
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.99
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.89
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.36
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.38
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,54.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,73.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.76
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.61
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.82
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.76
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.19
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,80.63
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.18
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.92
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
