Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.92
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.58
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.68
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.64
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.71
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.53
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.09
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.06
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.69
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,121.1
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,80.17
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.72
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.69
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
930621,WATERCALL AVENUE COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.12
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.47
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.26
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.65
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.69
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.43
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.15
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.65
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.68
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.59
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.03
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.06
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.65
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.31
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.12
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.95
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.43
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.75
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.83
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.84
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.34
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.29
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.28
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.05
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.77
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.49
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.18
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,38.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,118.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.89
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.38
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.01
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.06
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.07
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.59
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.46
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,110.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.24
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.64
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.63
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.02
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.19
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.97
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.91
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.85
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,140.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,78.08
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.75
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.33
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
930621,WATERCALL AVENUE COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.74
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.44
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.48
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
