Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.78
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.39
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,138.5
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,127.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,81.93
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.09
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.66
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.56
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.63
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.75
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.98
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,117.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,121.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,3.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.25
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.84
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.29
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.81
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.39
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.21
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.97
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.07
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.25
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,136.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,113.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,3.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.02
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.61
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.45
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.53
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.75
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.54
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,3.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.45
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.16
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
930621,WATERCALL AVENUE COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.65
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.18
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.63
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.15
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.57
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.17
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.44
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.79
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.64
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.26
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.0
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.7
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.42
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.11
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
930621,WATERCALL AVENUE COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.83
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.46
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.99
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.73
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.14
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.26
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.38
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.51
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.04
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.33
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.16
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.17
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.88
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.77
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.53
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.05
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.22
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,20.1
