Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.86
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.19
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.57
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,122.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,60.04
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.33
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.54
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.64
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.81
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.06
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.77
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,129.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.99
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.24
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.22
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.88
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.93
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,46.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.56
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.47
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.92
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.55
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.95
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.62
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.76
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,69.18
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.45
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.93
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
930621,WATERCALL AVENUE COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.54
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.2
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.91
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.53
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.62
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,44.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.13
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.69
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.22
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.31
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.99
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,47.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,117.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.02
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.71
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.64
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
930621,WATERCALL AVENUE COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
