Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.67
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.61
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.45
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,8.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.62
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
930621,WATERCALL AVENUE COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.55
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,9.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.55
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.65
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.02
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,8.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.09
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,4.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
930621,WATERCALL AVENUE COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.68
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,4.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
