Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,4.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
930621,WATERCALL AVENUE COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,4.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.44
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,4.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.09
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.32
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,4.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.33
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,4.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.84
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.56
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.71
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,4.3
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
930621,WATERCALL AVENUE COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.21
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.89
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.72
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
