Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,4.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.72
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,4.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.33
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.86
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,4.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.11
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,4.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.54
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,4.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.94
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.77
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.62
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,4.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930621,WATERCALL AVENUE COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.59
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,4.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
930621,WATERCALL AVENUE COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.83
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,4.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
930621,WATERCALL AVENUE COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.48
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.17
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.79
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
