Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,4.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
930621,WATERCALL AVENUE COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.63
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,4.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.54
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,4.4
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.85
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.42
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,4.5
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
930621,WATERCALL AVENUE COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.81
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.52
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,4.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.41
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.98
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,4.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.18
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.56
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.77
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.96
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
