Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.42
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.01
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.12
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.15
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.44
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
930621,WATERCALL AVENUE COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.07
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.35
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.21
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.11
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.35
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.08
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.05
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,4.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.11
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,4.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.03
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.93
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.98
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.93
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,4.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.16
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.73
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.06
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.75
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.04
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.28
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
