Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.13
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,4.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
930621,WATERCALL AVENUE COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.14
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,11.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.16
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.85
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.44
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.63
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.46
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.08
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.24
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.73
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.76
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
930621,WATERCALL AVENUE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.72
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.83
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.36
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
