Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.16
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.98
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.63
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930621,WATERCALL AVENUE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.45
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.05
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,40.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.26
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.82
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.25
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.94
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.78
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.69
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.01
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.93
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.01
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.89
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.66
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.05
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
930621,WATERCALL AVENUE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.32
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.48
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.35
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.84
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.72
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.79
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.93
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,116.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.48
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.73
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
