Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.33
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.29
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.91
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.51
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,107.1
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.45
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.45
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.53
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.57
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.84
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.66
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.21
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.48
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.37
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.85
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.23
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.84
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.24
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.52
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.92
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.39
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.73
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.86
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.37
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.03
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.48
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.82
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.21
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.1
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.11
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.38
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.76
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
930621,WATERCALL AVENUE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.31
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.04
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.09
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.91
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.05
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.13
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.19
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.93
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.24
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.46
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.86
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
930621,WATERCALL AVENUE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.32
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.49
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.09
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.06
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,121.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,11.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.96
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.24
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.92
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.95
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.56
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,125.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,137.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.76
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.75
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
