Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.61
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.06
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.19
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.97
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,63.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,153.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.42
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.47
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.45
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.05
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.42
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.06
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.16
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,55.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.1
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,132.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.77
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.47
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.69
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
930621,WATERCALL AVENUE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.37
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.94
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.35
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.25
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.54
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.95
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.76
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.28
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.33
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.72
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.92
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.68
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,120.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.44
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.82
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.32
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.24
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.23
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.72
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.38
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,40.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,134.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.7
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.03
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.16
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
930621,WATERCALL AVENUE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.35
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.47
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.37
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.54
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,110.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,11.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.21
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.09
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.54
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.51
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.17
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,116.3
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,11.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.83
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.05
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.36
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.96
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
