Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.32
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.44
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.13
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,41.0
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,11.5
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.31
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.94
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.34
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
930621,WATERCALL AVENUE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.68
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.04
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.92
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.25
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,63.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,149.1
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.62
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.98
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.09
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
930621,WATERCALL AVENUE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.48
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.37
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.35
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,46.48
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,78.7
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,145.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.7
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,194.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.89
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.55
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,37.24
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.24
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.52
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,50.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,155.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,142.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.79
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.96
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.84
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.57
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.68
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.31
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.24
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,123.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.72
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.91
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.02
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.32
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.09
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.81
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.62
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,46.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,145.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.1
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,147.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.25
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.52
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.08
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.83
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.85
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.47
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.85
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,38.66
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,53.7
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,140.1
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.5
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,162.4
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.87
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.38
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
930621,WATERCALL AVENUE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.22
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.89
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.57
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.74
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,40.27
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,68.0
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,170.0
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.49
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.67
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.54
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.62
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.91
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.56
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
