Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.67
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.38
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.01
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.7
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,127.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.04
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.07
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.77
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.89
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.91
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.07
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,36.16
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,146.7
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,119.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,153.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.89
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.4
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.94
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.45
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.35
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.08
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.57
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.17
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,47.7
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,151.7
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,140.1
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.01
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.75
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.16
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.99
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.74
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.38
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,129.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,120.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.41
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.35
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.66
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
930621,WATERCALL AVENUE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.64
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.41
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.84
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.19
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.22
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,41.0
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,133.7
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.5
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,11.2
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.42
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.79
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.41
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
930621,WATERCALL AVENUE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.52
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.18
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.66
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.21
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.92
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.2
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,11.2
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.83
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.33
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.06
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.65
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.02
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.54
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.31
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.89
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,65.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,149.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,11.2
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.48
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.49
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.65
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.38
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
