Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.53
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,55.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,133.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.32
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.26
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.51
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.95
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.08
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.82
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.3
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.36
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.16
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.99
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.86
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.92
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.53
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.68
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.82
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.95
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.95
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.79
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.67
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.15
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.46
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.64
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.01
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.82
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
930621,WATERCALL AVENUE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.33
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.61
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.31
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.56
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.19
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.62
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.75
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.3
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.29
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.26
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.63
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.26
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.69
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.41
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.89
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.03
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.78
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.54
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.55
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.95
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.23
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.46
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.37
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
