Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.38
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.84
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.67
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.41
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.32
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.14
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.74
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.61
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.86
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
930621,WATERCALL AVENUE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.27
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.28
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.03
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.15
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.94
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,10.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.52
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.75
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.34
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.27
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.65
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.03
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.86
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.24
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.46
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.54
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.04
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.84
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.95
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.09
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.29
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.59
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
