Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.92
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.69
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
930621,WATERCALL AVENUE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.64
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.98
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,124.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.16
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.37
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.48
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.7
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,52.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,123.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.45
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.15
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.26
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.42
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.93
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.79
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.07
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.62
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.52
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.52
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.17
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.06
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.21
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.08
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.21
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.96
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.57
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.55
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.48
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.51
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.51
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.43
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.14
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.9
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.82
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.85
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
930621,WATERCALL AVENUE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.94
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.67
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.79
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.22
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,47.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.25
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.18
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.98
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.52
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
