Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.58
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.72
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.62
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.64
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.04
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.26
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,48.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,121.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.77
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.19
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.14
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.15
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.04
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.61
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.63
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.87
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.73
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.04
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.43
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.52
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.24
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.38
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.08
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.3
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.29
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.17
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.45
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.9
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.17
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.47
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.93
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.7
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.24
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.85
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
930621,WATERCALL AVENUE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.35
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.76
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.57
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.19
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.26
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.01
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.11
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.83
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.44
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.72
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.08
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.99
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.17
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.83
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.73
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,50.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,10.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
