Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.25
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.41
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.84
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.97
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,52.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,108.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.44
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.59
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.1
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.72
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.06
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.03
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,45.1
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.02
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.64
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.13
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.91
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.51
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.94
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.96
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.88
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.09
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.87
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
930621,WATERCALL AVENUE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.88
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.26
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.33
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.81
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.19
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.83
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.69
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.49
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.59
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.06
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.12
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.94
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.47
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.45
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,10.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.45
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
930621,WATERCALL AVENUE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.71
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.68
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.9
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.84
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.7
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.95
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.61
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.59
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.37
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
