Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.92
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,40.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.64
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.04
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.85
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.17
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.93
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.48
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
930621,WATERCALL AVENUE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.55
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.22
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.87
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.05
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.33
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.82
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.11
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.52
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
930621,WATERCALL AVENUE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.77
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,10.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.39
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.72
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.24
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.29
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.7
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.3
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.78
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.82
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.68
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.51
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.11
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.99
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.61
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.92
930621,WATERCALL AVENUE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
