Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.67
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.13
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.95
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.03
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.81
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.5
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930621,WATERCALL AVENUE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.01
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.96
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.23
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.86
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.07
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.73
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.15
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
930621,WATERCALL AVENUE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.99
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.02
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.37
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.74
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,110.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.58
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.17
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
930621,WATERCALL AVENUE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.86
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.37
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.51
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.83
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,124.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.51
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.76
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
930621,WATERCALL AVENUE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.33
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.34
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.34
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.1
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.8
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.6
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.08
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
930621,WATERCALL AVENUE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.53
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.77
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,10.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.59
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.81
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.82
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,43.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,9.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.23
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.96
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.96
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.23
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.58
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.26
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,10.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
930621,WATERCALL AVENUE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
