Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.08
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.85
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.53
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.96
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
930621,WATERCALL AVENUE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,10.1
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.19
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
930621,WATERCALL AVENUE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,8.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,10.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.89
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.38
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.89
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,9.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
