Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
930621,WATERCALL AVENUE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.99
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.61
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.13
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,9.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.89
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,10.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.52
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.98
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.45
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,10.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
930621,WATERCALL AVENUE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
