Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
930621,WATERCALL AVENUE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.81
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
930621,WATERCALL AVENUE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
930621,WATERCALL AVENUE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.88
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.83
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
