Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.83
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.91
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.03
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.14
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.29
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.71
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.99
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
930621,WATERCALL AVENUE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.84
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.91
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,10.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
930621,WATERCALL AVENUE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.32
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.36
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,10.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.21
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,10.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,8.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
