Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,10.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.72
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,8.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.62
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.84
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,8.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.75
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
930621,WATERCALL AVENUE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.73
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.87
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.79
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.29
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.86
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.53
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.76
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
930621,WATERCALL AVENUE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.71
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.11
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
