Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.36
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.39
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.08
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
930621,WATERCALL AVENUE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.31
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.17
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.69
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,50.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.03
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.94
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.52
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,53.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.3
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.24
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.24
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.43
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.92
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.77
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,54.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.88
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.08
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.09
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.36
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.33
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,58.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.09
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.76
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.27
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.83
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,59.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,127.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.73
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.52
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.94
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.93
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,52.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.64
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
930621,WATERCALL AVENUE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.62
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
