Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.91
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,60.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,136.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.19
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.58
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.02
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,121.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.5
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.91
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.04
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.59
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.31
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,133.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.81
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
930621,WATERCALL AVENUE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.51
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.69
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,49.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,10.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.16
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.32
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.74
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.95
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,60.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,140.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,10.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.81
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
930621,WATERCALL AVENUE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.95
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.5
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.66
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,50.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.14
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
930621,WATERCALL AVENUE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.68
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.27
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.86
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.08
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.26
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.95
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.42
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.57
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,63.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,154.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.22
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
