Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.11
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.23
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.69
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.25
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,144.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,10.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.46
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.84
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.86
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.1
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.93
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,140.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,10.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.05
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.74
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,138.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,10.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.28
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.62
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.63
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.12
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.97
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.97
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,137.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.16
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.22
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
930621,WATERCALL AVENUE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.96
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.32
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.34
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,56.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,137.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.72
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.07
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.11
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.73
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.62
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,58.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,144.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.23
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.37
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.35
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.27
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.91
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.01
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.96
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,153.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.73
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.54
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.89
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.32
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.89
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.85
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
