Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.71
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.26
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.18
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,131.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.91
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.81
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.28
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.43
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.01
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.59
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.08
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.82
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,52.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,147.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.85
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.05
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.61
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.37
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.57
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.12
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.35
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,59.7
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,151.3
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,126.1
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.16
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.44
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.09
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
930621,WATERCALL AVENUE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.49
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.94
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.56
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.29
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.95
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,63.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,155.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,138.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.35
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.48
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.01
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.86
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.3
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.77
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.29
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.15
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.72
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,68.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,161.3
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,142.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.38
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.32
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.5
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.25
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.89
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,43.34
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.42
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.16
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,73.3
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,177.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,166.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.12
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.29
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.95
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.26
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.94
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,44.22
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.78
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.29
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,72.5
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,181.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,143.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,71.49
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.76
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.7
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.52
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.13
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.04
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,44.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.31
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.02
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,62.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,182.3
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,127.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,113.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.09
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.62
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.78
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
