Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.55
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.34
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.99
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,45.94
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.13
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,41.87
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,64.2
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,188.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.4
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,174.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.55
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.05
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.65
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
930621,WATERCALL AVENUE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.39
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.83
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,46.46
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.07
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,43.36
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,72.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,190.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.9
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,178.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.66
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.04
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.72
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
930621,WATERCALL AVENUE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.6
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.29
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.48
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,48.86
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.74
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.27
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,59.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,199.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,141.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,163.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.13
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.42
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.24
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.38
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.63
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,43.97
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.04
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.04
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,50.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,179.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,133.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,141.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.26
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.78
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.53
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.09
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.1
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,39.84
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.18
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.68
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,43.1
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,163.1
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,133.6
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,152.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.38
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.02
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.97
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.79
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.98
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.83
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,48.77
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.18
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,57.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,199.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,134.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,149.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.89
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.88
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.36
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
930621,WATERCALL AVENUE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.69
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,51.98
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.69
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.14
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,68.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,213.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,140.2
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,150.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.34
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.91
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.16
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
930621,WATERCALL AVENUE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.91
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
