Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,43.85
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.91
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.78
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,181.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,149.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,152.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.63
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.64
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.88
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.57
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.99
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.38
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.66
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,41.49
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,40.35
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,47.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,146.6
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,171.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,168.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.61
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.32
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.74
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.32
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.42
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.15
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.78
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.54
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,145.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,169.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,155.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.38
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.42
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.92
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.81
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.28
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.6
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.11
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,42.06
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.55
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,57.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,174.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,143.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.03
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.32
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.59
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.59
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.09
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.49
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.55
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.04
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.36
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,55.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,127.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,151.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.92
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.06
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.88
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.01
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.39
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.79
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.87
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,156.0
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.9
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,125.8
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.36
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.88
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.39
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
930621,WATERCALL AVENUE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.63
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.73
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.33
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.76
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,136.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,121.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.79
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.53
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.12
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.85
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,63.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.2
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.94
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.74
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.2
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.78
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.03
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.2
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,19.5
