Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.65
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.76
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.35
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,120.2
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.29
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.97
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.54
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.82
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.46
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.85
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.01
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.27
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.98
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.81
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.89
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.97
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.43
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.29
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.51
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.92
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.06
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
930621,WATERCALL AVENUE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.31
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.07
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.77
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.94
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.09
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.96
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.86
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.39
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.65
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.27
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.18
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.61
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
