Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.19
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.11
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.84
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.14
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.29
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.32
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.02
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
930621,WATERCALL AVENUE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.01
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.82
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.11
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.59
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
930621,WATERCALL AVENUE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.71
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.23
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.87
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.14
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.51
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.09
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.09
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.24
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.72
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.48
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.88
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.85
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.77
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.26
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.97
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.96
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.93
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.38
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.27
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.52
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.89
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.56
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.49
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.57
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.28
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.34
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.51
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
