Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.72
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.89
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.64
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.09
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.46
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.99
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
930621,WATERCALL AVENUE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.05
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.44
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.67
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.66
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.09
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.85
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.56
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.07
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.15
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.48
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.54
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.15
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.18
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.34
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.58
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.89
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.55
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.64
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.18
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.19
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.05
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.34
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.92
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.67
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.39
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.21
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.38
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,110.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,10.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.72
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.35
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
930621,WATERCALL AVENUE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.33
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.54
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.18
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.31
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.7
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.63
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.47
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.81
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.41
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
930621,WATERCALL AVENUE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.33
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.05
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.53
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.02
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
