Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.76
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.94
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.26
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.36
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.72
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.92
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.49
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.35
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.85
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.95
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,33.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.5
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.12
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.97
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,10.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.64
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.47
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.11
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.08
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.48
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.53
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.56
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.65
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.05
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.76
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.81
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.07
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.14
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.43
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.73
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.62
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.94
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.13
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.36
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.09
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,10.9
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.26
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.69
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.4
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
930621,WATERCALL AVENUE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.51
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.16
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.53
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.21
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.87
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.74
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.79
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.77
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.95
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.08
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.54
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
