Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.83
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.55
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.69
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.24
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.49
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.99
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.12
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.49
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.79
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.69
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.27
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.15
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.71
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.86
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.74
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.33
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.12
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.73
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.08
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.35
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
930621,WATERCALL AVENUE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.95
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.1
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.54
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.1
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.32
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.51
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
930621,WATERCALL AVENUE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.61
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.56
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.18
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.15
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.88
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.49
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.74
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.37
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.51
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.57
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.52
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.58
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
930621,WATERCALL AVENUE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.67
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.38
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.01
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
