Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.25
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.77
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.54
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.31
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,52.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.88
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.25
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.04
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.97
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.68
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.88
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.32
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
930621,WATERCALL AVENUE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.32
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.92
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.7
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.76
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.08
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.93
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.99
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.52
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.57
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.54
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.43
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.9
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.49
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.21
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.55
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
930621,WATERCALL AVENUE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.77
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.52
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.93
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.97
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.95
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.66
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.62
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.66
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.24
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.59
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.66
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.13
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.54
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.24
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.23
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.31
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
