Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.92
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.08
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.65
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.06
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.85
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.29
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
930621,WATERCALL AVENUE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.79
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.06
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.32
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.04
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.52
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.21
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.34
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.85
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.07
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.09
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
930621,WATERCALL AVENUE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.96
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.74
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.81
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.9
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.62
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.34
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.41
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
930621,WATERCALL AVENUE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.41
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.33
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.36
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.62
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.44
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.42
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.24
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.62
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.94
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.53
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.23
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.76
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.11
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.48
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.44
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.62
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.16
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.47
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
930621,WATERCALL AVENUE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.44
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.99
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.59
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.63
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.18
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,41.7
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.95
