Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
930621,WATERCALL AVENUE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.42
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.01
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.17
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,11.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.33
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.32
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.58
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.89
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.64
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,11.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.63
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.71
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.82
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.21
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.59
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.84
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.84
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,119.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,11.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.93
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.84
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.87
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.72
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.88
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.39
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.34
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.7
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,11.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.09
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.96
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.43
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.89
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.78
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.87
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,11.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.45
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
930621,WATERCALL AVENUE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.94
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.64
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,11.3
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.45
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
930621,WATERCALL AVENUE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,11.1
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
930621,WATERCALL AVENUE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
