Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.99
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,9.0
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,11.5
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.84
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
930621,WATERCALL AVENUE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.99
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,33.3
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,11.6
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
930621,WATERCALL AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,11.3
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.82
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,10.1
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,11.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,10.7
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,11.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
930621,WATERCALL AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,11.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
