Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
930621,WATERCALL AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.91
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
930621,WATERCALL AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.77
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,11.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.55
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.96
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
930621,WATERCALL AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.43
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,7.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.95
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,7.8
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
