Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,11.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.88
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,7.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,8.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.83
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.95
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,8.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
930621,WATERCALL AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,7.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.93
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,7.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,7.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.53
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
