Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,9.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.79
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.83
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.95
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,11.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.11
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,7.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
930621,WATERCALL AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.67
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.27
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,8.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,8.4
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.61
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.74
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,11.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930621,WATERCALL AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.92
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.86
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,11.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.99
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.13
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.11
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,11.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.98
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
