Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.91
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,9.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.78
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,12.0
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
930621,WATERCALL AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.96
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.91
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.05
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.52
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.53
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.74
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.36
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.25
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
