Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
930621,WATERCALL AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,10.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.44
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.5
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.85
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.96
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.84
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.15
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
930621,WATERCALL AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.39
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.07
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.09
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.81
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.39
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.41
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.39
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.76
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.09
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.32
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
930621,WATERCALL AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.25
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.47
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.77
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.12
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.03
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.85
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.95
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.27
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.06
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
