Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.26
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.84
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.39
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.54
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
930621,WATERCALL AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.31
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.71
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.24
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.93
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.45
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.21
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.15
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.74
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.31
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.35
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.12
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.06
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.52
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.05
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.26
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.09
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.15
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.93
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.12
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
930621,WATERCALL AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.36
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.03
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.54
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.04
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,40.5
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.48
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.22
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.46
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.98
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.59
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.44
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.82
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.48
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.45
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.73
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.32
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.92
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
