Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.25
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.27
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.62
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.16
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.69
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.47
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.5
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,108.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.3
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.93
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.75
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.63
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.07
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.84
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,123.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,113.7
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,130.5
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.73
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.59
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.03
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.08
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.34
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,45.3
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,128.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.78
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.29
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
930621,WATERCALL AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.63
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.47
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.16
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.27
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.62
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,137.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.71
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.89
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.29
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.14
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.61
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.33
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,127.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.88
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.34
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.42
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.98
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.11
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.46
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.35
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.25
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.94
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,64.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,147.3
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.85
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.44
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.24
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.51
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.68
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.28
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.34
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,52.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,147.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.99
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.73
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.83
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.15
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.53
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
