Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.99
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.43
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,39.89
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,62.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,167.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.53
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.34
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.04
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.81
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.92
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.89
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.32
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.28
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,116.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,118.1
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.81
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.15
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.91
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
930621,WATERCALL AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.96
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.98
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.03
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.97
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.77
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,117.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,139.1
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.37
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.25
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.74
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.46
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.61
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.32
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.43
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,126.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,141.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.1
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.67
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.66
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.18
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
930621,WATERCALL AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.94
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.42
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.29
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.41
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.12
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.67
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,127.7
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,151.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.7
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.91
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.22
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.76
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.48
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.23
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.9
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.9
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.24
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.64
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,122.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,110.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.17
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.83
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.66
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.57
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.06
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.1
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.51
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.59
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.83
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,44.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,149.1
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,134.9
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.47
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.67
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.28
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.23
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.02
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.15
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.96
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.09
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,130.5
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,147.7
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.16
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.05
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.11
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
