Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.76
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.61
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.15
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.88
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.92
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,47.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,130.1
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.48
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.99
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.16
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.65
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.09
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.1
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.92
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.07
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.53
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.26
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.51
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.89
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.17
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.14
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.43
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,127.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.88
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.92
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.84
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.89
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.1
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.14
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.87
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.22
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,135.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.9
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.34
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.75
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.75
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.28
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.44
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.28
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.79
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.48
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.63
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.67
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.53
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.16
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.94
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.3
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.61
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.69
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,132.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.33
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.54
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.13
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
930621,WATERCALL AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.63
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.75
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.76
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.42
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.46
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.37
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.24
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.21
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.14
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.12
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
