Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.46
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.29
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.81
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.66
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.18
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.14
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.15
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.95
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.73
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.34
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.72
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.86
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.04
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.35
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.9
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.12
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.55
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.61
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.05
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.35
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.07
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.38
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.77
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.14
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.51
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.92
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.79
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
930621,WATERCALL AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.68
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.14
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.03
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.08
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.76
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.54
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.54
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.16
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.94
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.73
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.74
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.34
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.68
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.74
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.83
