Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.27
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.57
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.04
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.89
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.14
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.71
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.23
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.43
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.72
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.26
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.92
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.83
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
930621,WATERCALL AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.12
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.57
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.69
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.8
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.56
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.19
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.59
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.37
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.33
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.14
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.69
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.59
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.74
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.64
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.64
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.31
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.09
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.14
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.94
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.05
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.24
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.06
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.51
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
930621,WATERCALL AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.28
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.42
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
