Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.77
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.07
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.62
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,124.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.73
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.06
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,49.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.98
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.62
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.53
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.8
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.2
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
930621,WATERCALL AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.32
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.88
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.36
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.54
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,111.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.06
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.47
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
930621,WATERCALL AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.39
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.81
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.36
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.3
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.17
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.44
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,122.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.48
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.51
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.21
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.62
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.81
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.52
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.98
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.01
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,134.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.14
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.21
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.67
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.47
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.62
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.47
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,128.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.37
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.38
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.17
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.33
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.93
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,70.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,145.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
930621,WATERCALL AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.22
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.16
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.67
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.29
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.46
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.52
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
930621,WATERCALL AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.38
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,46.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
