Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.52
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,44.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.83
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
930621,WATERCALL AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.79
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.91
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.68
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,46.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.69
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.27
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
930621,WATERCALL AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.33
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.42
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.76
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,54.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,80.6
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.53
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.81
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.67
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.93
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.76
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.55
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.96
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.03
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,55.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,78.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.14
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.95
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.89
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.18
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.22
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.33
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.39
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.92
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.52
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.25
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.25
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.37
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.53
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.77
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.97
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.0
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,8.7
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.07
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
930621,WATERCALL AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.15
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.98
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.89
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.91
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.46
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.65
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,135.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.89
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.37
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.06
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.02
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.26
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.54
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,56.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
